Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.67
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535786,Raglan Village,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.34
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535786,Raglan Village,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.39
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.76
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535786,Raglan Village,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.12
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535786,Raglan Village,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.19
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535786,Raglan Village,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.61
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.48
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535786,Raglan Village,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.61
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.66
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535786,Raglan Village,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.6
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
