Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.41
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535786,Raglan Village,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.98
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.68
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.85
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.1
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535786,Raglan Village,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.51
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.84
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535786,Raglan Village,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.19
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.47
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535786,Raglan Village,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.06
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.5
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.09
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.87
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.2
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.09
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535786,Raglan Village,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.04
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.24
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535786,Raglan Village,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.68
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.82
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535786,Raglan Village,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.06
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.8
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
