Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535786,Raglan Village,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.76
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.43
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535786,Raglan Village,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.89
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.5
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535786,Raglan Village,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.63
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.88
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535786,Raglan Village,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.28
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.82
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.6
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535786,Raglan Village,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.62
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535786,Raglan Village,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.37
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.79
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535786,Raglan Village,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.24
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.53
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535786,Raglan Village,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.57
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
