Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535786,Raglan Village,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.8
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.98
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535786,Raglan Village,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.72
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.44
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.3
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
535786,Raglan Village,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535786,Raglan Village,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.97
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535786,Raglan Village,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.18
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.73
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535786,Raglan Village,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.99
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535786,Raglan Village,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.01
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535786,Raglan Village,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.73
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
