Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535786,Raglan Village,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.41
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535786,Raglan Village,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.77
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535786,Raglan Village,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.0
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.35
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.84
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535786,Raglan Village,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.8
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535786,Raglan Village,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.49
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535786,Raglan Village,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.59
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535786,Raglan Village,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.68
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.52
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
