Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535786,Raglan Village,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.32
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.67
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.42
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535786,Raglan Village,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.95
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535786,Raglan Village,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535786,Raglan Village,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.42
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.65
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.16
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535786,Raglan Village,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535786,Raglan Village,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
