Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535786,Raglan Village,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.08
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535786,Raglan Village,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535786,Raglan Village,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535786,Raglan Village,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535786,Raglan Village,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535786,Raglan Village,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
