Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535786,Raglan Village,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535786,Raglan Village,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
