Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535786,Raglan Village,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.17
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535786,Raglan Village,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535786,Raglan Village,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
