Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535786,Raglan Village,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535786,Raglan Village,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
