Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535786,Raglan Village,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535786,Raglan Village,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535786,Raglan Village,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
535786,Raglan Village,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535786,Raglan Village,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
