Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535786,Raglan Village,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535786,Raglan Village,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535786,Raglan Village,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.25
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535786,Raglan Village,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535786,Raglan Village,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
535786,Raglan Village,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.12
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535786,Raglan Village,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535786,Raglan Village,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
