Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535786,Raglan Village,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535786,Raglan Village,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535786,Raglan Village,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.08
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535786,Raglan Village,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535786,Raglan Village,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535786,Raglan Village,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.21
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535786,Raglan Village,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.59
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
