Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535786,Raglan Village,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.36
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535786,Raglan Village,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535786,Raglan Village,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.54
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535786,Raglan Village,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.85
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.35
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.32
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.05
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535786,Raglan Village,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535786,Raglan Village,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.83
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
