Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535786,Raglan Village,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.93
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
535786,Raglan Village,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.41
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.92
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535786,Raglan Village,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.98
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.63
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535786,Raglan Village,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535786,Raglan Village,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.48
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.36
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
535786,Raglan Village,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.93
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535786,Raglan Village,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.49
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.49
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
