Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
535786,Raglan Village,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.87
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535786,Raglan Village,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.49
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535786,Raglan Village,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.75
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.07
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.94
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.73
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535786,Raglan Village,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.21
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.83
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.23
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.74
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535786,Raglan Village,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.2
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
