Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535786,Raglan Village,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.08
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.03
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.11
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.31
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.6
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.87
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535786,Raglan Village,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.07
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.33
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535786,Raglan Village,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.42
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535786,Raglan Village,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.79
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.63
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.84
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.9
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.55
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
