Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535786,Raglan Village,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.08
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.47
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535786,Raglan Village,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.2
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.67
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535786,Raglan Village,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.16
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.3
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535786,Raglan Village,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.75
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.78
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535786,Raglan Village,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.62
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.27
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.74
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.38
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535786,Raglan Village,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.03
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.01
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535786,Raglan Village,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.43
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
