Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.61
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.05
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.57
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535786,Raglan Village,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.91
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535786,Raglan Village,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.66
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.76
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535786,Raglan Village,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.91
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.16
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535786,Raglan Village,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.94
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.62
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.36
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535786,Raglan Village,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.33
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.78
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.14
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535786,Raglan Village,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.99
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.84
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.66
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.07
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.41
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
