Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.53
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.9
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535786,Raglan Village,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.81
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.77
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.4
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535786,Raglan Village,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.22
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.93
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.17
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535786,Raglan Village,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.43
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535786,Raglan Village,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.82
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.24
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.41
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535786,Raglan Village,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.22
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.11
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.2
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.99
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535786,Raglan Village,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.73
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535786,Raglan Village,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.61
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.04
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
