Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535786,Raglan Village,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.55
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.93
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.78
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.24
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.51
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.61
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535786,Raglan Village,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.31
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.7
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
535786,Raglan Village,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.49
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.5
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.0
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535786,Raglan Village,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.89
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.01
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535786,Raglan Village,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.66
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
