Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535786,Raglan Village,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.93
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535786,Raglan Village,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.03
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535786,Raglan Village,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.95
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.89
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.3
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535786,Raglan Village,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.38
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.14
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.4
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.8
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
535786,Raglan Village,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.01
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.22
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.72
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
535786,Raglan Village,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.22
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
535786,Raglan Village,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.73
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.37
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.2
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
535786,Raglan Village,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.88
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.41
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
