Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
535786,Raglan Village,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.33
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
535786,Raglan Village,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.6
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.77
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
535786,Raglan Village,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535786,Raglan Village,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.62
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
535786,Raglan Village,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.84
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535786,Raglan Village,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.82
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
535786,Raglan Village,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.95
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
535786,Raglan Village,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.47
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
