Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535786,Raglan Village,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535786,Raglan Village,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.37
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
535786,Raglan Village,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.71
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.52
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535786,Raglan Village,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535786,Raglan Village,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535786,Raglan Village,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535786,Raglan Village,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
