Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535786,Raglan Village,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535786,Raglan Village,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
535786,Raglan Village,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535786,Raglan Village,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535786,Raglan Village,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535786,Raglan Village,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
