Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
535786,Raglan Village,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535786,Raglan Village,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535786,Raglan Village,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535786,Raglan Village,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535786,Raglan Village,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
