Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535786,Raglan Village,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535786,Raglan Village,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535786,Raglan Village,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535786,Raglan Village,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535786,Raglan Village,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535786,Raglan Village,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535786,Raglan Village,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
