Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535786,Raglan Village,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535786,Raglan Village,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535786,Raglan Village,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535786,Raglan Village,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535786,Raglan Village,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
