Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535786,Raglan Village,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.96
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535786,Raglan Village,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535786,Raglan Village,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535786,Raglan Village,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535786,Raglan Village,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535786,Raglan Village,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
535786,Raglan Village,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.58
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535786,Raglan Village,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.25
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
