Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535786,Raglan Village,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.6
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535786,Raglan Village,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535786,Raglan Village,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535786,Raglan Village,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535786,Raglan Village,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.1
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535786,Raglan Village,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535786,Raglan Village,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
