Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535786,Raglan Village,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535786,Raglan Village,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535786,Raglan Village,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.85
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
535786,Raglan Village,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535786,Raglan Village,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
535786,Raglan Village,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
