Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535786,Raglan Village,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.72
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
535786,Raglan Village,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.52
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535786,Raglan Village,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
535786,Raglan Village,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.61
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535786,Raglan Village,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535786,Raglan Village,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
535786,Raglan Village,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535786,Raglan Village,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.09
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
