Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535786,Raglan Village,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.44
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535786,Raglan Village,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535786,Raglan Village,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535786,Raglan Village,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.6
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.32
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535786,Raglan Village,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.48
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.75
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535786,Raglan Village,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.26
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535786,Raglan Village,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535786,Raglan Village,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.28
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.76
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
