Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
535786,Raglan Village,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.94
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.69
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535786,Raglan Village,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535786,Raglan Village,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.81
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535786,Raglan Village,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.73
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.35
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535786,Raglan Village,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.73
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.98
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.09
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535786,Raglan Village,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.87
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.9
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.35
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.92
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
