Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.99
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.01
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
535786,Raglan Village,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.28
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.89
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.74
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535786,Raglan Village,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.62
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.5
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535786,Raglan Village,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.57
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.37
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
535786,Raglan Village,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.32
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.37
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535786,Raglan Village,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.78
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.33
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
535786,Raglan Village,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.56
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.77
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.24
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535786,Raglan Village,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.06
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.07
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.61
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.57
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
