Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.01
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535786,Raglan Village,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.16
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.12
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535786,Raglan Village,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.17
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.04
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535786,Raglan Village,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.35
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.61
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.11
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.54
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535786,Raglan Village,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.6
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.01
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.98
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
535786,Raglan Village,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.25
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.89
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535786,Raglan Village,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.01
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.05
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.25
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.86
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.73
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535786,Raglan Village,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.83
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.96
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.2
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.7
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
