Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535786,Raglan Village,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.21
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
535786,Raglan Village,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.45
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.35
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
535786,Raglan Village,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.74
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.78
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.71
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.0
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
535786,Raglan Village,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.94
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.5
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.41
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.2
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.66
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
535786,Raglan Village,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.53
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.36
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
535786,Raglan Village,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.23
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.35
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.41
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.81
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
535786,Raglan Village,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.49
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.98
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
535786,Raglan Village,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.69
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.11
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
