Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535786,Raglan Village,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.81
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.14
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.5
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.46
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535786,Raglan Village,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.33
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.71
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.79
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.2
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.63
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
535786,Raglan Village,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.39
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.97
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.45
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.7
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.56
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.73
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
535786,Raglan Village,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.22
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.04
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.4
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.53
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.64
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
535786,Raglan Village,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.82
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.06
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.32
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535786,Raglan Village,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.43
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535786,Raglan Village,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.74
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.35
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
535786,Raglan Village,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.03
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.31
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.04
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.55
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
