Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
535786,Raglan Village,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.3
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.83
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.55
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535786,Raglan Village,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.68
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.27
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.61
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
535786,Raglan Village,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.1
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.65
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.59
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
535786,Raglan Village,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.49
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.2
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.88
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.78
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
535786,Raglan Village,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.65
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.17
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.77
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.87
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
535786,Raglan Village,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.13
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.22
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.64
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.6
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.13
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.73
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.2
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.19
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
535786,Raglan Village,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.08
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.42
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.05
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.53
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,136.3
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
535786,Raglan Village,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.81
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.01
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
