Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.12
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.14
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
535786,Raglan Village,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.86
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.17
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
535786,Raglan Village,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.79
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.65
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.6
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535786,Raglan Village,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.79
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.68
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535786,Raglan Village,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.91
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535786,Raglan Village,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.1
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.56
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
535786,Raglan Village,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.83
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.07
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
535786,Raglan Village,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.99
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.47
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
535786,Raglan Village,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
