Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.95
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.98
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.42
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.5
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
535786,Raglan Village,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.74
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.09
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535786,Raglan Village,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.52
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.53
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
535786,Raglan Village,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535786,Raglan Village,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.41
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.43
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.64
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535786,Raglan Village,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.63
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
535786,Raglan Village,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
535786,Raglan Village,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.07
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535786,Raglan Village,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
