Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.43
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535786,Raglan Village,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.12
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535786,Raglan Village,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.94
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.16
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535786,Raglan Village,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535786,Raglan Village,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535786,Raglan Village,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535786,Raglan Village,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
