Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535786,Raglan Village,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
535786,Raglan Village,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535786,Raglan Village,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535786,Raglan Village,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535786,Raglan Village,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535786,Raglan Village,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535786,Raglan Village,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
