Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535786,Raglan Village,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535786,Raglan Village,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535786,Raglan Village,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535786,Raglan Village,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535786,Raglan Village,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535786,Raglan Village,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
