Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535786,Raglan Village,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535786,Raglan Village,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535786,Raglan Village,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535786,Raglan Village,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535786,Raglan Village,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535786,Raglan Village,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
