Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535786,Raglan Village,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.47
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535786,Raglan Village,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535786,Raglan Village,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535786,Raglan Village,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535786,Raglan Village,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
