Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535786,Raglan Village,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535786,Raglan Village,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.82
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535786,Raglan Village,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535786,Raglan Village,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
535786,Raglan Village,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535786,Raglan Village,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.15
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535786,Raglan Village,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535786,Raglan Village,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
