Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535786,Raglan Village,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.02
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535786,Raglan Village,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
535786,Raglan Village,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535786,Raglan Village,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.83
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535786,Raglan Village,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.19
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535786,Raglan Village,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.51
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
