Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535786,Raglan Village,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535786,Raglan Village,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535786,Raglan Village,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535786,Raglan Village,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535786,Raglan Village,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535786,Raglan Village,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,39.1
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.26
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
