Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
535786,Raglan Village,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.58
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535786,Raglan Village,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535786,Raglan Village,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.97
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
535786,Raglan Village,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.08
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.1
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
535786,Raglan Village,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.61
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.04
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
535786,Raglan Village,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.95
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.08
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535786,Raglan Village,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.09
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.31
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
