Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535786,Raglan Village,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.72
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535786,Raglan Village,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.82
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.42
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.56
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.73
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
535786,Raglan Village,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.07
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.44
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535786,Raglan Village,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.88
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.27
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535786,Raglan Village,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.37
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.17
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535786,Raglan Village,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.29
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.36
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.45
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
535786,Raglan Village,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.31
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.16
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535786,Raglan Village,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.61
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.91
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
