Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.24
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.98
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.42
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.5
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.57
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
535786,Raglan Village,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.47
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.01
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.01
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.95
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.45
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.27
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.3
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.26
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.7
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535786,Raglan Village,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.79
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.81
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.7
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.65
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535786,Raglan Village,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.39
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.4
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.6
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.08
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.46
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.29
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.6
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.56
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.12
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535786,Raglan Village,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.09
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.07
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.0
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.7
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.42
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.14
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.9
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535786,Raglan Village,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.81
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.37
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
