Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.42
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535786,Raglan Village,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.4
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.75
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.04
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.05
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.1
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.27
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.69
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,39.1
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535786,Raglan Village,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.14
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.0
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.83
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535786,Raglan Village,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.29
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.08
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.7
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.96
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.97
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535786,Raglan Village,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.88
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.56
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.6
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.44
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535786,Raglan Village,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.23
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.95
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.9
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.41
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535786,Raglan Village,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.66
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.44
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.9
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.87
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.48
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.17
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535786,Raglan Village,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.31
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.99
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.21
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.0
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
