Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.59
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.98
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.63
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.06
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.4
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.5
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.21
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535786,Raglan Village,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.96
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.7
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.94
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535786,Raglan Village,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.34
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.67
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
535786,Raglan Village,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.61
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.61
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.1
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.63
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.85
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.5
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535786,Raglan Village,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.38
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.19
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.31
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.6
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.57
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
535786,Raglan Village,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.25
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.56
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-11.16
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535786,Raglan Village,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.27
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.6
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
