Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.31
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
535786,Raglan Village,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.24
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.75
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.59
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535786,Raglan Village,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.23
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.64
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.92
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.2
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
535786,Raglan Village,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.8
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535786,Raglan Village,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.05
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.7
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
535786,Raglan Village,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.87
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.48
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
535786,Raglan Village,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.18
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.4
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.33
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.5
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535786,Raglan Village,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.4
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.41
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.7
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
