Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535786,Raglan Village,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.1
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.61
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.9
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
535786,Raglan Village,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.48
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.09
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.95
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.81
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.53
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.7
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535786,Raglan Village,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.39
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.82
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.31
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.32
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535786,Raglan Village,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.22
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.72
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.97
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.59
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.94
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.84
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.63
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535786,Raglan Village,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.91
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.3
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.05
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.78
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535786,Raglan Village,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.78
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.53
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.29
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.83
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535786,Raglan Village,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.85
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.61
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
