Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.96
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535786,Raglan Village,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.99
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.46
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.79
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535786,Raglan Village,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.96
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.73
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.2
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.1
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.5
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.96
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535786,Raglan Village,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.7
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.42
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535786,Raglan Village,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.63
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.65
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.59
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.96
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
535786,Raglan Village,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.97
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.1
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535786,Raglan Village,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.3
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535786,Raglan Village,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.53
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.88
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.03
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.02
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.57
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
