Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535786,Raglan Village,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.36
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.42
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.15
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535786,Raglan Village,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.65
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.9
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535786,Raglan Village,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.24
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.79
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.86
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.4
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535786,Raglan Village,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.05
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.41
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.9
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.57
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535786,Raglan Village,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.96
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.23
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.6
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535786,Raglan Village,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.87
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535786,Raglan Village,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.71
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.55
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.89
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535786,Raglan Village,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.29
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.24
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
