Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535786,Raglan Village,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.66
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535786,Raglan Village,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.25
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.6
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535786,Raglan Village,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.48
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.61
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535786,Raglan Village,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.67
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.58
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535786,Raglan Village,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.7
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.05
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535786,Raglan Village,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.16
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535786,Raglan Village,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.39
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
