Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.32
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535786,Raglan Village,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.82
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535786,Raglan Village,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.71
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535786,Raglan Village,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535786,Raglan Village,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535786,Raglan Village,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535786,Raglan Village,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
