Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535786,Raglan Village,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535786,Raglan Village,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535786,Raglan Village,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535786,Raglan Village,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.9
