Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535786,Raglan Village,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535786,Raglan Village,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535786,Raglan Village,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535786,Raglan Village,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535786,Raglan Village,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535786,Raglan Village,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
