Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535786,Raglan Village,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535786,Raglan Village,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535786,Raglan Village,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535786,Raglan Village,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535786,Raglan Village,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535786,Raglan Village,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.17
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
