Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535786,Raglan Village,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535786,Raglan Village,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535786,Raglan Village,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
